Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-36.55
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.98
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,-45.91
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:50:00.000+00:00,feeder,3,N Current (RMS),A,11.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,237.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.55
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.57
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.38
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:50:00.000+00:00,feeder,2,N Current (RMS),A,13.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.96
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.28
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:50:00.000+00:00,feeder,1,N Current (RMS),A,37.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,55.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:50:00.000+00:00,transformer,,Temperature,C,11.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-38.82
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.34
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,25.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-34.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,37.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.95
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.47
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.81
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:40:00.000+00:00,feeder,4,N Current (RMS),A,10.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.24
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-36.71
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.88
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.57
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,-46.18
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:40:00.000+00:00,feeder,3,N Current (RMS),A,12.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,239.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.65
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:40:00.000+00:00,feeder,2,N Current (RMS),A,12.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.81
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.44
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.26
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:40:00.000+00:00,feeder,1,N Current (RMS),A,38.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:40:00.000+00:00,transformer,,Temperature,C,10.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-38.03
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.45
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,27.14
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,-35.61
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,45.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.63
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.02
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.24
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.52
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:30:00.000+00:00,feeder,4,N Current (RMS),A,10.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-37.27
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.08
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.55
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,-46.58
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:30:00.000+00:00,feeder,3,N Current (RMS),A,13.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,241.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.75
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.36
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:30:00.000+00:00,feeder,2,N Current (RMS),A,9.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.76
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.06
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.26
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:30:00.000+00:00,feeder,1,N Current (RMS),A,37.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:30:00.000+00:00,transformer,,Temperature,C,11.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-39.49
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,28.16
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,-37.44
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,47.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.28
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.14
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.11
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.74
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:20:00.000+00:00,feeder,4,N Current (RMS),A,16.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-38.52
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.74
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.93
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,-47.37
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:20:00.000+00:00,feeder,3,N Current (RMS),A,9.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,245.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.75
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.08
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.41
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:20:00.000+00:00,feeder,2,N Current (RMS),A,7.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.88
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.57
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.27
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:20:00.000+00:00,feeder,1,N Current (RMS),A,38.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:20:00.000+00:00,transformer,,Temperature,C,11.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-40.46
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.52
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,31.69
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-37.94
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,52.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.04
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.61
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.69
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:10:00.000+00:00,feeder,4,N Current (RMS),A,10.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.51
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-38.76
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.82
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,-48.01
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:10:00.000+00:00,feeder,3,N Current (RMS),A,13.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,248.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.22
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.77
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.22
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:10:00.000+00:00,feeder,2,N Current (RMS),A,7.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.72
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.27
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:10:00.000+00:00,feeder,1,N Current (RMS),A,36.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:10:00.000+00:00,transformer,,Temperature,C,11.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-40.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.88
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,27.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-38.84
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,41.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.29
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.06
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.76
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.52
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:00:00.000+00:00,feeder,4,N Current (RMS),A,9.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.62
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-39.54
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.22
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.29
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,-48.21
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:00:00.000+00:00,feeder,3,N Current (RMS),A,15.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,249.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.13
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.54
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.84
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:00:00.000+00:00,feeder,2,N Current (RMS),A,7.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.39
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.04
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.56
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.27
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:00:00.000+00:00,feeder,1,N Current (RMS),A,38.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:00:00.000+00:00,transformer,,Temperature,C,11.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-41.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.45
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,30.14
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-38.57
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,37.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.37
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.58
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.47
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:50:00.000+00:00,feeder,4,N Current (RMS),A,11.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-39.21
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.51
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.44
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,-48.23
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:50:00.000+00:00,feeder,3,N Current (RMS),A,14.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,249.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.26
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.54
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.29
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:50:00.000+00:00,feeder,2,N Current (RMS),A,7.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.02
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.74
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.35
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:50:00.000+00:00,feeder,1,N Current (RMS),A,35.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:50:00.000+00:00,transformer,,Temperature,C,11.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.41
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-40.37
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,16.17
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,31.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-38.11
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,39.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.02
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.32
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.02
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:40:00.000+00:00,feeder,4,N Current (RMS),A,13.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.95
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-39.25
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.47
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.42
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,-48.01
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:40:00.000+00:00,feeder,3,N Current (RMS),A,23.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,47.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,249.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.62
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.63
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:40:00.000+00:00,feeder,2,N Current (RMS),A,8.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.91
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.41
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:40:00.000+00:00,feeder,1,N Current (RMS),A,38.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:40:00.000+00:00,transformer,,Temperature,C,11.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-40.25
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,18.02
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,30.16
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-36.99
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,34.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.17
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.18
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.59
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.54
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:30:00.000+00:00,feeder,4,N Current (RMS),A,12.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.45
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.38
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-39.67
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.73
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.66
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,-48.26
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:30:00.000+00:00,feeder,3,N Current (RMS),A,28.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,64.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,251.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.95
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.43
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.57
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:30:00.000+00:00,feeder,2,N Current (RMS),A,9.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.91
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.47
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.29
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:30:00.000+00:00,feeder,1,N Current (RMS),A,34.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
