Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:30:00.000+00:00,transformer,,Temperature,C,11.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.09
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-41.49
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,21.77
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,32.14
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-38.86
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,30.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.28
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.69
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.85
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:20:00.000+00:00,feeder,4,N Current (RMS),A,11.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.93
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.04
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-40.42
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.62
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.82
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,-48.36
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:20:00.000+00:00,feeder,3,N Current (RMS),A,24.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,60.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,252.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.33
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.32
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.09
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:20:00.000+00:00,feeder,2,N Current (RMS),A,10.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.36
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.97
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.21
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.21
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:20:00.000+00:00,feeder,1,N Current (RMS),A,36.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:20:00.000+00:00,transformer,,Temperature,C,11.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.76
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-42.02
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,21.02
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,33.05
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-38.21
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,33.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.49
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.09
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.37
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:10:00.000+00:00,feeder,4,N Current (RMS),A,12.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.76
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.77
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-40.64
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.12
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.79
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,-48.26
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:10:00.000+00:00,feeder,3,N Current (RMS),A,22.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,62.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,52.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,252.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.79
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.81
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:10:00.000+00:00,feeder,2,N Current (RMS),A,10.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.78
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.53
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.17
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:10:00.000+00:00,feeder,1,N Current (RMS),A,37.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:10:00.000+00:00,transformer,,Temperature,C,11.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.22
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-41.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,22.39
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,36.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,-37.91
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.81
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.69
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.05
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:00:00.000+00:00,feeder,4,N Current (RMS),A,14.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.79
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.06
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-40.46
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.92
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.35
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,-48.34
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:00:00.000+00:00,feeder,3,N Current (RMS),A,25.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,57.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,252.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.51
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.63
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:00:00.000+00:00,feeder,2,N Current (RMS),A,10.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.36
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.33
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.18
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:00:00.000+00:00,feeder,1,N Current (RMS),A,37.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:00:00.000+00:00,transformer,,Temperature,C,11.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-41.62
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,20.15
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,33.58
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-37.48
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,37.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.83
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.31
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.63
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:50:00.000+00:00,feeder,4,N Current (RMS),A,14.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-40.25
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.04
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.25
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,-48.46
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:50:00.000+00:00,feeder,3,N Current (RMS),A,33.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,69.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,253.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.99
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.77
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.13
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:50:00.000+00:00,feeder,2,N Current (RMS),A,9.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.37
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.91
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.97
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.27
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:50:00.000+00:00,feeder,1,N Current (RMS),A,38.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:50:00.000+00:00,transformer,,Temperature,C,11.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-41.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,22.57
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,34.09
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-38.25
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,37.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,228.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.45
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.79
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.72
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:40:00.000+00:00,feeder,4,N Current (RMS),A,12.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.71
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-40.34
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.93
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.61
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,-48.52
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:40:00.000+00:00,feeder,3,N Current (RMS),A,30.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,69.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,253.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.77
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.89
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.04
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:40:00.000+00:00,feeder,2,N Current (RMS),A,10.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.36
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.88
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.49
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.27
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:40:00.000+00:00,feeder,1,N Current (RMS),A,37.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:40:00.000+00:00,transformer,,Temperature,C,11.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.97
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-42.28
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,22.38
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,33.49
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-38.49
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,32.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,230.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.31
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.85
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.83
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:30:00.000+00:00,feeder,4,N Current (RMS),A,14.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.46
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-40.54
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.38
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.36
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,-48.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:30:00.000+00:00,feeder,3,N Current (RMS),A,22.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,63.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,50.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,253.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.95
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.69
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:30:00.000+00:00,feeder,2,N Current (RMS),A,10.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.96
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.09
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.28
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:30:00.000+00:00,feeder,1,N Current (RMS),A,39.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:30:00.000+00:00,transformer,,Temperature,C,11.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.26
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-42.23
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,21.14
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,35.27
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-38.03
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,39.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.87
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.68
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.34
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:20:00.000+00:00,feeder,4,N Current (RMS),A,14.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.35
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.39
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-41.29
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.34
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,-48.28
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:20:00.000+00:00,feeder,3,N Current (RMS),A,34.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,75.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,253.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.79
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.94
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.67
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:20:00.000+00:00,feeder,2,N Current (RMS),A,8.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.29
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.75
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.89
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.22
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:20:00.000+00:00,feeder,1,N Current (RMS),A,39.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:20:00.000+00:00,transformer,,Temperature,C,11.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.68
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-42.95
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,24.75
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,34.61
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-38.05
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,33.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.44
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.48
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.85
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.17
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:10:00.000+00:00,feeder,4,N Current (RMS),A,14.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.92
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.45
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-40.95
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.68
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.97
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,-48.27
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:10:00.000+00:00,feeder,3,N Current (RMS),A,38.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,84.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,44.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,253.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.93
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.12
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.72
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:10:00.000+00:00,feeder,2,N Current (RMS),A,10.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.39
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:10:00.000+00:00,feeder,1,N Current (RMS),A,40.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,59.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:10:00.000+00:00,transformer,,Temperature,C,11.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.66
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-42.91
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,26.99
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,37.54
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-37.19
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,35.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.04
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.59
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.92
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:00:00.000+00:00,feeder,4,N Current (RMS),A,18.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.51
