Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-40.33
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.62
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.28
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,-48.07
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:00:00.000+00:00,feeder,3,N Current (RMS),A,44.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,88.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,253.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.16
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.95
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.74
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:00:00.000+00:00,feeder,2,N Current (RMS),A,10.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.79
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.26
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:00:00.000+00:00,feeder,1,N Current (RMS),A,39.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:00:00.000+00:00,transformer,,Temperature,C,11.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-41.49
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,27.62
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,36.08
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-35.22
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,32.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.39
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.98
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.28
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.54
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:50:00.000+00:00,feeder,4,N Current (RMS),A,21.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.81
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-39.98
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.16
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,-47.55
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:50:00.000+00:00,feeder,3,N Current (RMS),A,45.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,94.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,51.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,251.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.95
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.16
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.98
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:50:00.000+00:00,feeder,2,N Current (RMS),A,8.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.33
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.85
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.26
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:50:00.000+00:00,feeder,1,N Current (RMS),A,38.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:50:00.000+00:00,transformer,,Temperature,C,11.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.62
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-40.33
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,29.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,37.79
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,-33.77
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,33.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.06
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.84
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.99
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:40:00.000+00:00,feeder,4,N Current (RMS),A,21.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,40.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.86
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.37
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-39.81
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.33
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.73
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,-47.09
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:40:00.000+00:00,feeder,3,N Current (RMS),A,41.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,83.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,250.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.67
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.33
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.49
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:40:00.000+00:00,feeder,2,N Current (RMS),A,10.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.52
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.03
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.15
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.36
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:40:00.000+00:00,feeder,1,N Current (RMS),A,41.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,62.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:40:00.000+00:00,transformer,,Temperature,C,11.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.62
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-40.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,27.09
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,39.06
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,-35.25
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,41.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.59
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.03
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.12
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.39
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:30:00.000+00:00,feeder,4,N Current (RMS),A,19.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,38.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.75
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-40.41
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.95
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.43
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,-47.26
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:30:00.000+00:00,feeder,3,N Current (RMS),A,28.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,59.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,250.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.28
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.36
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:30:00.000+00:00,feeder,2,N Current (RMS),A,11.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.61
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.67
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.18
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.27
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:30:00.000+00:00,feeder,1,N Current (RMS),A,38.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:30:00.000+00:00,transformer,,Temperature,C,11.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-42.36
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,20.45
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,37.19
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,-35.87
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,46.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.58
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.16
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.16
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.07
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:20:00.000+00:00,feeder,4,N Current (RMS),A,9.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.33
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.58
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-41.04
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.86
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.62
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,-47.47
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:20:00.000+00:00,feeder,3,N Current (RMS),A,27.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,59.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,251.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.94
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.19
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:20:00.000+00:00,feeder,2,N Current (RMS),A,13.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.29
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.39
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.37
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:20:00.000+00:00,feeder,1,N Current (RMS),A,47.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,70.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:20:00.000+00:00,transformer,,Temperature,C,12.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.03
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-43.02
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,20.82
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,36.11
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-35.85
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,40.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.17
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.27
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.11
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.63
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:10:00.000+00:00,feeder,4,N Current (RMS),A,11.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.36
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.38
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-40.31
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.97
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.19
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,-47.09
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:10:00.000+00:00,feeder,3,N Current (RMS),A,27.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,73.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,54.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,250.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.78
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.43
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.24
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:10:00.000+00:00,feeder,2,N Current (RMS),A,9.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.86
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.25
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.67
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.35
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:10:00.000+00:00,feeder,1,N Current (RMS),A,42.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,64.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:10:00.000+00:00,transformer,,Temperature,C,11.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.21
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-42.02
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,25.26
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,37.41
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-35.87
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,36.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.23
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.59
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.33
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:00:00.000+00:00,feeder,4,N Current (RMS),A,12.8
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.29
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-40.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.64
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.37
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,-47.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:00:00.000+00:00,feeder,3,N Current (RMS),A,30.0
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,72.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,46.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,249.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.22
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.62
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.35
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:00:00.000+00:00,feeder,2,N Current (RMS),A,13.5
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.82
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.29
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.79
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.37
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:00:00.000+00:00,feeder,1,N Current (RMS),A,64.6
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,93.4
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:00:00.000+00:00,transformer,,Temperature,C,12.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.05
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-42.2
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,25.38
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,43.37
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-33.94
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,50.3
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.9
937266,PARK ROAD EARL SHILTON G302,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.8
